Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,10.7
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.72
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,10.7
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,10.8
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.21
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.53
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,10.8
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
253677,Middle Hill Bincombe,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,10.8
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.73
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.59
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,15.5
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.95
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,15.5
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
253677,Middle Hill Bincombe,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,15.5
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.45
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,15.5
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
