Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,15.6
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
253677,Middle Hill Bincombe,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,15.6
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,15.6
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,15.6
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
253677,Middle Hill Bincombe,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,15.6
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.22
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
253677,Middle Hill Bincombe,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,15.6
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
253677,Middle Hill Bincombe,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,15.6
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
253677,Middle Hill Bincombe,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,15.6
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
253677,Middle Hill Bincombe,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,15.6
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
253677,Middle Hill Bincombe,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
