Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,15.7
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,15.7
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
253677,Middle Hill Bincombe,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,15.7
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
253677,Middle Hill Bincombe,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,15.7
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
253677,Middle Hill Bincombe,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,15.7
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
253677,Middle Hill Bincombe,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,15.6
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
253677,Middle Hill Bincombe,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,15.6
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
253677,Middle Hill Bincombe,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,15.6
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
253677,Middle Hill Bincombe,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,15.6
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
253677,Middle Hill Bincombe,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
