Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,15.6
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
253677,Middle Hill Bincombe,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,15.6
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
253677,Middle Hill Bincombe,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,15.5
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
253677,Middle Hill Bincombe,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,15.5
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
253677,Middle Hill Bincombe,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,15.5
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
253677,Middle Hill Bincombe,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,15.5
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
253677,Middle Hill Bincombe,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,15.5
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
253677,Middle Hill Bincombe,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,15.5
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
253677,Middle Hill Bincombe,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.58
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,15.4
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
253677,Middle Hill Bincombe,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
