Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,15.4
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.04
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
253677,Middle Hill Bincombe,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,15.4
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
253677,Middle Hill Bincombe,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.62
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,15.3
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
253677,Middle Hill Bincombe,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,15.3
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
253677,Middle Hill Bincombe,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.13
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,15.3
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.84
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
253677,Middle Hill Bincombe,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,15.2
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
253677,Middle Hill Bincombe,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,15.2
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
253677,Middle Hill Bincombe,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,15.1
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
253677,Middle Hill Bincombe,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,15.1
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.37
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
253677,Middle Hill Bincombe,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
