Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,15.0
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.68
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
253677,Middle Hill Bincombe,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,15.0
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
253677,Middle Hill Bincombe,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,15.0
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
253677,Middle Hill Bincombe,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,15.0
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
253677,Middle Hill Bincombe,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,14.9
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
253677,Middle Hill Bincombe,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,14.9
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
253677,Middle Hill Bincombe,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,14.9
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
253677,Middle Hill Bincombe,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,14.9
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
253677,Middle Hill Bincombe,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,14.8
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
253677,Middle Hill Bincombe,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
