Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,14.8
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
253677,Middle Hill Bincombe,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,14.8
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
253677,Middle Hill Bincombe,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,14.8
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
253677,Middle Hill Bincombe,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,14.7
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
253677,Middle Hill Bincombe,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,14.6
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
253677,Middle Hill Bincombe,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,14.6
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
253677,Middle Hill Bincombe,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,14.6
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
253677,Middle Hill Bincombe,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,14.6
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
253677,Middle Hill Bincombe,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,14.5
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
253677,Middle Hill Bincombe,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
