Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,14.5
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
253677,Middle Hill Bincombe,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,14.5
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
253677,Middle Hill Bincombe,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,14.4
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
253677,Middle Hill Bincombe,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,14.4
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
253677,Middle Hill Bincombe,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,14.4
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
253677,Middle Hill Bincombe,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,14.3
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,14.3
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
253677,Middle Hill Bincombe,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,14.3
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
253677,Middle Hill Bincombe,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,14.2
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
253677,Middle Hill Bincombe,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
