Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,14.1
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
253677,Middle Hill Bincombe,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,14.1
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
253677,Middle Hill Bincombe,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
253677,Middle Hill Bincombe,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
253677,Middle Hill Bincombe,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
253677,Middle Hill Bincombe,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
253677,Middle Hill Bincombe,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,13.8
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
253677,Middle Hill Bincombe,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,13.8
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
253677,Middle Hill Bincombe,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.23
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,13.7
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
253677,Middle Hill Bincombe,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
