Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
253677,Middle Hill Bincombe,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
253677,Middle Hill Bincombe,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
253677,Middle Hill Bincombe,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
253677,Middle Hill Bincombe,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
253677,Middle Hill Bincombe,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,13.3
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
253677,Middle Hill Bincombe,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,13.3
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
253677,Middle Hill Bincombe,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,13.2
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
253677,Middle Hill Bincombe,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,13.2
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
253677,Middle Hill Bincombe,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
