Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
253677,Middle Hill Bincombe,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
253677,Middle Hill Bincombe,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
253677,Middle Hill Bincombe,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
253677,Middle Hill Bincombe,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
253677,Middle Hill Bincombe,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
253677,Middle Hill Bincombe,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.55
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
253677,Middle Hill Bincombe,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,12.8
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
253677,Middle Hill Bincombe,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
