Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,12.8
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.66
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
253677,Middle Hill Bincombe,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,12.8
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
253677,Middle Hill Bincombe,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,12.8
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,12.7
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,12.7
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
253677,Middle Hill Bincombe,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.28
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.45
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
253677,Middle Hill Bincombe,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
