Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.3
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.11
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.34
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.93
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.36
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.8
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.84
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.22
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
