Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.83
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.82
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.73
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.77
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.44
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.66
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.95
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.6
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.9
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.94
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.39
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,12.4
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.79
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,12.4
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,12.4
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.82
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.08
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
