Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,12.4
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.81
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,12.4
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.65
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,12.4
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.75
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.38
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,12.4
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.01
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,12.4
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.48
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.44
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,12.4
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.62
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,12.4
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.94
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.05
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,12.4
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,12.4
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
