Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.9
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.7
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.54
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.81
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
253677,Middle Hill Bincombe,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
253677,Middle Hill Bincombe,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
