Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.41
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
253677,Middle Hill Bincombe,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
253677,Middle Hill Bincombe,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
253677,Middle Hill Bincombe,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,19.6
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,19.6
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,19.7
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.51
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,19.7
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.13
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
