Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,19.7
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.1
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
253677,Middle Hill Bincombe,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,19.7
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
253677,Middle Hill Bincombe,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,19.8
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,19.8
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,19.8
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,19.8
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
253677,Middle Hill Bincombe,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,19.8
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,19.8
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
253677,Middle Hill Bincombe,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,19.8
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
253677,Middle Hill Bincombe,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
