Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,19.8
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
253677,Middle Hill Bincombe,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,19.8
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
253677,Middle Hill Bincombe,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,19.8
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
253677,Middle Hill Bincombe,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,19.8
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
253677,Middle Hill Bincombe,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,19.8
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.66
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
253677,Middle Hill Bincombe,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,19.8
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
253677,Middle Hill Bincombe,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,19.8
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
253677,Middle Hill Bincombe,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,19.8
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
253677,Middle Hill Bincombe,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,19.8
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
253677,Middle Hill Bincombe,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
