Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,19.8
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
253677,Middle Hill Bincombe,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,19.8
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
253677,Middle Hill Bincombe,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,19.8
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
253677,Middle Hill Bincombe,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,19.8
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
253677,Middle Hill Bincombe,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.49
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,19.8
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.71
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
253677,Middle Hill Bincombe,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,19.8
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
253677,Middle Hill Bincombe,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.12
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,19.8
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
253677,Middle Hill Bincombe,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,19.8
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.66
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
253677,Middle Hill Bincombe,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,19.7
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
253677,Middle Hill Bincombe,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
