Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,19.7
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
253677,Middle Hill Bincombe,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,19.7
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
253677,Middle Hill Bincombe,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,19.6
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
253677,Middle Hill Bincombe,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,19.6
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.97
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
253677,Middle Hill Bincombe,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,19.6
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
253677,Middle Hill Bincombe,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,19.6
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
253677,Middle Hill Bincombe,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.07
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,19.5
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
253677,Middle Hill Bincombe,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,19.5
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
253677,Middle Hill Bincombe,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,19.4
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.81
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
253677,Middle Hill Bincombe,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
