Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,19.4
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
253677,Middle Hill Bincombe,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,19.4
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
253677,Middle Hill Bincombe,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.79
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,19.3
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
253677,Middle Hill Bincombe,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.54
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,19.3
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
253677,Middle Hill Bincombe,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.79
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,19.2
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
253677,Middle Hill Bincombe,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.6
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,19.1
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.34
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.21
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
253677,Middle Hill Bincombe,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.52
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,19.1
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.08
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
253677,Middle Hill Bincombe,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.36
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,19.0
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
253677,Middle Hill Bincombe,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.03
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.26
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,18.9
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.92
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
