Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
253677,Middle Hill Bincombe,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.36
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,18.9
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.51
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
253677,Middle Hill Bincombe,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.12
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,18.9
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.13
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
253677,Middle Hill Bincombe,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,18.8
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
253677,Middle Hill Bincombe,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,18.8
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.15
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.51
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
253677,Middle Hill Bincombe,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,18.7
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
253677,Middle Hill Bincombe,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,18.6
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
253677,Middle Hill Bincombe,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,18.6
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
253677,Middle Hill Bincombe,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,18.5
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
253677,Middle Hill Bincombe,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,18.5
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
