Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
253677,Middle Hill Bincombe,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.3
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,18.4
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
253677,Middle Hill Bincombe,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,18.4
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
253677,Middle Hill Bincombe,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,18.3
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
253677,Middle Hill Bincombe,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,18.3
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
253677,Middle Hill Bincombe,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,18.2
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
253677,Middle Hill Bincombe,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,18.1
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
253677,Middle Hill Bincombe,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,18.0
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
253677,Middle Hill Bincombe,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,18.0
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.98
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
253677,Middle Hill Bincombe,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
