Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
253677,Middle Hill Bincombe,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
253677,Middle Hill Bincombe,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,17.8
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
253677,Middle Hill Bincombe,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,17.7
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
253677,Middle Hill Bincombe,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,17.6
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.18
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
253677,Middle Hill Bincombe,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,17.5
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.62
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
253677,Middle Hill Bincombe,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,17.5
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
253677,Middle Hill Bincombe,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,17.4
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
253677,Middle Hill Bincombe,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,17.4
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
253677,Middle Hill Bincombe,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,17.4
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
