Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
253677,Middle Hill Bincombe,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,17.3
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
253677,Middle Hill Bincombe,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,17.2
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
253677,Middle Hill Bincombe,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,17.1
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
253677,Middle Hill Bincombe,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,17.1
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
253677,Middle Hill Bincombe,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,17.0
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
253677,Middle Hill Bincombe,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,17.0
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
253677,Middle Hill Bincombe,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,16.9
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
253677,Middle Hill Bincombe,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,16.9
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
253677,Middle Hill Bincombe,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,16.8
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
