Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
253677,Middle Hill Bincombe,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,16.8
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
253677,Middle Hill Bincombe,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,16.8
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
253677,Middle Hill Bincombe,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,16.7
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,16.6
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
253677,Middle Hill Bincombe,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,16.6
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
253677,Middle Hill Bincombe,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,16.6
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.42
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
253677,Middle Hill Bincombe,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,16.6
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
253677,Middle Hill Bincombe,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,16.6
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
253677,Middle Hill Bincombe,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,16.5
