Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
253677,Middle Hill Bincombe,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,16.5
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
253677,Middle Hill Bincombe,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,16.5
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,16.5
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,16.5
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,16.5
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,16.5
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,16.5
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
253677,Middle Hill Bincombe,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,16.4
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
