Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,16.4
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,16.4
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,16.4
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.45
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.39
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,16.4
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.63
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,16.4
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.25
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,16.4
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.23
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.08
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.12
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,16.4
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.01
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,16.4
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,16.3
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.52
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.82
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
