Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,16.3
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.83
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,16.3
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.55
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.14
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.23
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,16.3
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.29
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.88
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.21
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,16.3
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.57
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.31
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,16.2
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.31
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.57
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,16.2
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.67
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.44
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,16.1
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,16.1
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,16.1
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
