Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,16.0
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.86
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,16.0
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.14
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.92
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,16.0
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.97
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,15.9
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.18
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,15.9
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.86
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,15.8
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,15.8
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.9
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,15.8
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.21
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.31
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,15.7
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.35
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.43
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
