Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,15.7
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.73
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
253677,Middle Hill Bincombe,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,15.6
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.44
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,15.6
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.83
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,15.6
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.84
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
253677,Middle Hill Bincombe,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,15.6
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.31
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
253677,Middle Hill Bincombe,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,15.6
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
253677,Middle Hill Bincombe,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,15.5
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
253677,Middle Hill Bincombe,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,15.5
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
253677,Middle Hill Bincombe,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,15.5
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
253677,Middle Hill Bincombe,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
