Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,15.5
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
253677,Middle Hill Bincombe,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,15.5
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
253677,Middle Hill Bincombe,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,15.5
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
253677,Middle Hill Bincombe,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.93
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,15.5
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
253677,Middle Hill Bincombe,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,15.5
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
253677,Middle Hill Bincombe,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,15.5
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
253677,Middle Hill Bincombe,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,17.5
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.09
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,17.5
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,17.6
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
