Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,17.6
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
253677,Middle Hill Bincombe,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,17.6
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,17.7
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
253677,Middle Hill Bincombe,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,17.7
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
253677,Middle Hill Bincombe,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,17.8
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
253677,Middle Hill Bincombe,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,17.8
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
253677,Middle Hill Bincombe,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,17.8
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
253677,Middle Hill Bincombe,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
253677,Middle Hill Bincombe,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
