Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
253677,Middle Hill Bincombe,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
253677,Middle Hill Bincombe,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,18.0
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
253677,Middle Hill Bincombe,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,18.0
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
253677,Middle Hill Bincombe,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,18.0
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
253677,Middle Hill Bincombe,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,18.0
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
253677,Middle Hill Bincombe,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,18.0
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
253677,Middle Hill Bincombe,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,18.0
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
253677,Middle Hill Bincombe,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,18.0
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
253677,Middle Hill Bincombe,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.99
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
