Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,18.0
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
253677,Middle Hill Bincombe,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,18.0
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
253677,Middle Hill Bincombe,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,18.0
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
253677,Middle Hill Bincombe,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.95
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.99
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,18.0
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.57
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
253677,Middle Hill Bincombe,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
253677,Middle Hill Bincombe,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.74
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
253677,Middle Hill Bincombe,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.51
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
253677,Middle Hill Bincombe,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
253677,Middle Hill Bincombe,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
253677,Middle Hill Bincombe,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
