Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
253677,Middle Hill Bincombe,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.52
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,17.8
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
253677,Middle Hill Bincombe,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.8
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,17.8
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
253677,Middle Hill Bincombe,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.73
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,17.8
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
253677,Middle Hill Bincombe,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,17.8
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
253677,Middle Hill Bincombe,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.84
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,17.7
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.05
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
253677,Middle Hill Bincombe,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,17.6
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.46
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
253677,Middle Hill Bincombe,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.66
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,17.6
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
253677,Middle Hill Bincombe,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,17.6
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.84
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
253677,Middle Hill Bincombe,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
