Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.32
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,17.6
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
253677,Middle Hill Bincombe,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.61
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,17.5
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
253677,Middle Hill Bincombe,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.89
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.77
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,17.5
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
253677,Middle Hill Bincombe,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,17.6
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
253677,Middle Hill Bincombe,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,17.6
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
253677,Middle Hill Bincombe,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,17.6
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
253677,Middle Hill Bincombe,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,17.6
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
253677,Middle Hill Bincombe,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,17.7
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
253677,Middle Hill Bincombe,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,17.8
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
253677,Middle Hill Bincombe,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
