Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,17.8
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
253677,Middle Hill Bincombe,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,17.8
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
253677,Middle Hill Bincombe,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,17.8
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
253677,Middle Hill Bincombe,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,17.8
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
253677,Middle Hill Bincombe,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,17.8
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
253677,Middle Hill Bincombe,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
