Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
253677,Middle Hill Bincombe,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.42
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
253677,Middle Hill Bincombe,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.31
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
253677,Middle Hill Bincombe,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
253677,Middle Hill Bincombe,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
253677,Middle Hill Bincombe,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
253677,Middle Hill Bincombe,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
253677,Middle Hill Bincombe,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
