Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
253677,Middle Hill Bincombe,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
253677,Middle Hill Bincombe,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,18.0
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
253677,Middle Hill Bincombe,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,18.0
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
253677,Middle Hill Bincombe,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
253677,Middle Hill Bincombe,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.32
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.43
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
253677,Middle Hill Bincombe,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.73
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
253677,Middle Hill Bincombe,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.08
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
253677,Middle Hill Bincombe,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.42
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.67
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
253677,Middle Hill Bincombe,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
