Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.35
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
253677,Middle Hill Bincombe,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
253677,Middle Hill Bincombe,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
253677,Middle Hill Bincombe,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,18.0
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
253677,Middle Hill Bincombe,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.49
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,18.0
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.7
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
253677,Middle Hill Bincombe,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,18.0
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
253677,Middle Hill Bincombe,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,18.0
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
253677,Middle Hill Bincombe,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,18.0
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
253677,Middle Hill Bincombe,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,18.1
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
