Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,18.1
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
253677,Middle Hill Bincombe,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,18.1
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
253677,Middle Hill Bincombe,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,18.1
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
253677,Middle Hill Bincombe,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,18.1
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
253677,Middle Hill Bincombe,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,18.1
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
253677,Middle Hill Bincombe,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,18.1
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
253677,Middle Hill Bincombe,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,18.1
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
253677,Middle Hill Bincombe,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,18.2
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
253677,Middle Hill Bincombe,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,18.3
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
253677,Middle Hill Bincombe,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
