Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,18.3
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,18.3
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
253677,Middle Hill Bincombe,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,18.3
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
253677,Middle Hill Bincombe,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,18.4
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
253677,Middle Hill Bincombe,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,18.4
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
253677,Middle Hill Bincombe,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,18.4
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
253677,Middle Hill Bincombe,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,18.5
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.71
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,18.5
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
253677,Middle Hill Bincombe,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,18.6
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
