Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,18.6
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
253677,Middle Hill Bincombe,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,18.6
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,18.7
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,18.8
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
253677,Middle Hill Bincombe,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,18.8
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.55
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,18.8
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.5
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.9
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.37
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,18.9
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.98
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.11
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,18.9
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.11
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,18.9
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.4
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.79
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
