Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,19.3
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.17
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,19.4
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.35
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.98
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,19.4
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.92
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,19.4
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.25
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.27
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,19.4
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.12
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,19.5
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.95
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,19.5
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.28
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.37
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.7
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,19.5
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.81
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.27
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,19.5
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.36
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
