Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,19.5
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.61
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.2
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,19.5
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.29
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,19.5
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.07
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.66
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,19.6
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.61
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.93
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.54
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,19.6
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.8
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,19.6
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.27
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.1
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.65
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,19.6
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,19.6
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.47
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.78
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,19.6
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.38
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.66
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
