Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,19.6
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.69
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.65
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,19.6
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.36
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.55
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,19.6
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.82
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,19.6
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.84
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.65
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,19.6
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.83
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,19.6
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,20.7
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,20.7
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,20.8
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.17
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
