Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,20.8
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.44
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
253677,Middle Hill Bincombe,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,20.8
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,20.8
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,20.8
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,20.8
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
253677,Middle Hill Bincombe,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,20.9
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
253677,Middle Hill Bincombe,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,20.9
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
253677,Middle Hill Bincombe,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,20.8
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
253677,Middle Hill Bincombe,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,20.9
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
