Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,20.9
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
253677,Middle Hill Bincombe,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,20.9
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.69
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
253677,Middle Hill Bincombe,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,20.8
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
253677,Middle Hill Bincombe,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.49
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.68
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,20.8
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
253677,Middle Hill Bincombe,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,20.8
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
253677,Middle Hill Bincombe,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,20.8
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
253677,Middle Hill Bincombe,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,20.7
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
253677,Middle Hill Bincombe,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,20.7
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
253677,Middle Hill Bincombe,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,20.6
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
