Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
253677,Middle Hill Bincombe,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,20.6
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
253677,Middle Hill Bincombe,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.58
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.68
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,20.5
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.53
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
253677,Middle Hill Bincombe,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.45
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.12
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,20.5
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
253677,Middle Hill Bincombe,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,20.4
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
253677,Middle Hill Bincombe,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.23
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,20.4
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
253677,Middle Hill Bincombe,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.26
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,20.3
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
253677,Middle Hill Bincombe,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.05
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.97
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,20.2
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
253677,Middle Hill Bincombe,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.46
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.91
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,20.1
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
253677,Middle Hill Bincombe,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.28
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.77
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,20.0
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
