Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
253677,Middle Hill Bincombe,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,20.0
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
253677,Middle Hill Bincombe,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,19.9
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
253677,Middle Hill Bincombe,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.04
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,19.9
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
253677,Middle Hill Bincombe,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,19.8
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
253677,Middle Hill Bincombe,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.96
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,19.7
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
253677,Middle Hill Bincombe,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.22
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,19.6
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
253677,Middle Hill Bincombe,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.27
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,19.6
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
253677,Middle Hill Bincombe,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.74
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,19.5
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
253677,Middle Hill Bincombe,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.26
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,19.4
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
