Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
253677,Middle Hill Bincombe,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.11
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,19.3
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
253677,Middle Hill Bincombe,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.02
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,19.2
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
253677,Middle Hill Bincombe,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.04
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,19.1
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
253677,Middle Hill Bincombe,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,19.1
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
253677,Middle Hill Bincombe,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.11
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,19.0
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
253677,Middle Hill Bincombe,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,19.0
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
253677,Middle Hill Bincombe,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,18.9
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
253677,Middle Hill Bincombe,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,18.9
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
253677,Middle Hill Bincombe,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,18.9
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
