Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
253677,Middle Hill Bincombe,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,18.8
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
253677,Middle Hill Bincombe,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,18.8
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
253677,Middle Hill Bincombe,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,18.8
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
253677,Middle Hill Bincombe,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,18.7
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
253677,Middle Hill Bincombe,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,18.6
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
253677,Middle Hill Bincombe,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,18.6
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
253677,Middle Hill Bincombe,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,18.5
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
253677,Middle Hill Bincombe,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,18.5
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.9
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
253677,Middle Hill Bincombe,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,18.4
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
