Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
253677,Middle Hill Bincombe,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,18.4
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
253677,Middle Hill Bincombe,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,18.3
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
253677,Middle Hill Bincombe,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,18.3
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
253677,Middle Hill Bincombe,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,18.2
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
253677,Middle Hill Bincombe,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,18.1
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
253677,Middle Hill Bincombe,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,18.1
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
253677,Middle Hill Bincombe,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,18.0
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
253677,Middle Hill Bincombe,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,18.0
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.32
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
253677,Middle Hill Bincombe,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
