Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
253677,Middle Hill Bincombe,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
253677,Middle Hill Bincombe,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,17.9
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
253677,Middle Hill Bincombe,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,17.8
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
253677,Middle Hill Bincombe,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,17.8
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
253677,Middle Hill Bincombe,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,17.7
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.9
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
253677,Middle Hill Bincombe,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,17.6
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
253677,Middle Hill Bincombe,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,17.6
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.17
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
253677,Middle Hill Bincombe,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,17.5
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
253677,Middle Hill Bincombe,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
