Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,17.5
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
253677,Middle Hill Bincombe,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,17.5
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
253677,Middle Hill Bincombe,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,17.4
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,17.4
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
253677,Middle Hill Bincombe,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,17.3
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
253677,Middle Hill Bincombe,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,17.3
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
253677,Middle Hill Bincombe,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,17.2
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
253677,Middle Hill Bincombe,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,17.2
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
253677,Middle Hill Bincombe,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,17.1
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
253677,Middle Hill Bincombe,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
