Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,17.1
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
253677,Middle Hill Bincombe,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,17.1
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,17.0
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,17.0
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
253677,Middle Hill Bincombe,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,17.0
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,16.9
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.63
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
253677,Middle Hill Bincombe,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,16.9
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,16.9
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
253677,Middle Hill Bincombe,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,16.9
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
