Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,16.8
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,16.8
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
253677,Middle Hill Bincombe,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,16.8
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
253677,Middle Hill Bincombe,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,16.8
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
253677,Middle Hill Bincombe,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,16.7
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
253677,Middle Hill Bincombe,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,16.7
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
253677,Middle Hill Bincombe,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,16.6
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
253677,Middle Hill Bincombe,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,16.6
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,16.6
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
253677,Middle Hill Bincombe,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
