Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,16.5
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
253677,Middle Hill Bincombe,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,16.5
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.48
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
253677,Middle Hill Bincombe,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,16.5
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.46
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
253677,Middle Hill Bincombe,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,16.5
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.31
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,16.5
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.47
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,16.5
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,16.5
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.01
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,16.5
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.6
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,16.5
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.7
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.99
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
