Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,16.5
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.71
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.23
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,16.5
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.27
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.3
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,16.5
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.93
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,16.5
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,16.5
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.74
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,16.5
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.45
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,16.5
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,16.5
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.66
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.76
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,16.5
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
