Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,16.5
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.75
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,16.5
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.03
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.86
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,16.6
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.8
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,16.6
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.88
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,16.6
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.57
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,16.7
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.55
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.63
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,16.8
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.56
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.39
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,16.8
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.79
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,16.8
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.39
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
