Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,16.9
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,16.9
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.26
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,16.9
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.8
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.11
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,17.0
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,17.0
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.89
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,17.0
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.66
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,17.1
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,17.1
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.08
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,17.2
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.44
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.99
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
