Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,17.3
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,17.3
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.66
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.92
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,17.3
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.63
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.09
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,17.4
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.28
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,17.4
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.69
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,17.4
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.26
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,17.5
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.03
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
